Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.68
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,36.9
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.75
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.71
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.64
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.77
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.2
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,36.8
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.79
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,36.6
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
536334,St Brides Church Wentloog,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.53
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.71
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.52
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.48
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
536334,St Brides Church Wentloog,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.54
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.54
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.72
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.37
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.37
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.49
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.82
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.9
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.11
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.39
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.24
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.15
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.96
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.03
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.9
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.62
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.7
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.19
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.1
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.86
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.53
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.26
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
