Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.63
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.41
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.33
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.29
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.2
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.97
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.29
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.49
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.45
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.94
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.67
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.05
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.58
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.9
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.43
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.77
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.54
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.54
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.33
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.47
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.03
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.66
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.32
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.19
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.31
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.85
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.67
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,34.2
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.81
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.38
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.95
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.52
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.3
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.87
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.66
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
