Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,33.8
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.23
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.92
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,33.8
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
536334,St Brides Church Wentloog,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.46
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.51
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.33
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.42
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.56
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.11
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.54
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.77
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.25
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.34
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.91
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.97
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.69
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.5
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.95
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.82
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.42
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.77
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
536334,St Brides Church Wentloog,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.43
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.85
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.07
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.2
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,32.2
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.58
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.77
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.78
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.9
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.46
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.72
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,31.8
