Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.46
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.83
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.48
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.73
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.9
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,31.4
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.95
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.27
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.38
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,31.3
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.06
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.03
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.8
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.54
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.28
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.97
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,31.0
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
536334,St Brides Church Wentloog,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.75
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.55
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.29
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.04
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,30.9
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
536334,St Brides Church Wentloog,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.26
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.76
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,30.8
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.41
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.13
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,30.7
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.14
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.02
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.43
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.3
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,30.6
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.18
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,30.5
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,30.4
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.5
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.52
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.08
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.69
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,30.2
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
