Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.81
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
536334,St Brides Church Wentloog,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.13
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.56
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.66
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,30.1
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,30.1
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.23
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,30.2
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,30.2
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.26
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.15
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.89
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.24
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.48
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.25
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,30.4
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.53
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,30.4
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.44
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,30.5
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.5
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.29
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,30.6
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.27
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.62
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,30.7
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.33
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.89
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.56
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,30.8
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.09
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.46
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.38
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,30.9
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.69
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.99
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.85
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.04
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,31.0
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
