Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
536334,St Brides Church Wentloog,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.13
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.4
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.3
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,31.2
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
536334,St Brides Church Wentloog,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.95
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,31.3
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.02
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.77
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.01
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,31.4
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.37
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.78
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.83
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.61
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,31.7
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.68
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.83
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,31.8
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.33
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.89
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.44
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.1
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.74
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.79
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.23
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.5
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.08
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.04
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.51
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.95
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.14
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.46
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.79
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.46
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.99
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,32.2
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
