Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.27
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.78
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,32.3
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.85
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.86
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.47
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.58
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.38
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.89
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.15
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.66
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
